Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
