Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
