Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
