Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
871315,"BARTON GREEN,BARTON",2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
