Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
