Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.21
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.93
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
