Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.11
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
