Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,15.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
