Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
