Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
