Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,15.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,13.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
