Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
