Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
