Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
