Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
871315,"BARTON GREEN,BARTON",2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
