Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
