Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.03
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
