Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
