Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
