Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
