Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
