Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
