Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,14.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
