Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
