Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
