Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
