Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
871315,"BARTON GREEN,BARTON",2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
