Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871315,"BARTON GREEN,BARTON",2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
