Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.09
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.59
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.47
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
