Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.12
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.61
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.29
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.95
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.94
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.01
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.36
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.02
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.58
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.83
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.79
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
