Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.22
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.32
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.85
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.67
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
