Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
