Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
