Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,15.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,17.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,17.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
