Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,13.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
