Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,2.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
