Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
