Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
