Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
871315,"BARTON GREEN,BARTON",2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
