Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.12
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.41
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.46
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.79
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.22
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.34
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.78
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
