Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.53
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.75
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.21
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
