Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.01
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.77
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.81
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.04
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
