Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
