Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
