Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,16.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,16.2
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
