Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,16.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
