Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
