Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
