Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
871315,"BARTON GREEN,BARTON",2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
