Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.05
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
871315,"BARTON GREEN,BARTON",2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.63
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.84
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
