Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.17
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.35
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.88
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.77
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.57
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.72
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.32
