Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.52
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.16
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.04
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.18
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.11
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.43
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.76
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.72
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.79
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
