Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.54
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.76
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.84
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.55
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.85
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
