Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.74
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
