Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
