Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
