Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
