Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
