Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
871315,"BARTON GREEN,BARTON",2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
