Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
