Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
871315,"BARTON GREEN,BARTON",2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
