Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.18
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.63
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.67
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.02
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.04
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.63
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.45
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
