Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.15
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.69
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.62
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.57
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.03
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.02
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
