Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.14
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.42
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.08
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.22
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.73
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.18
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.49
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.36
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
